Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
,,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.87
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.68
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.94
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
,,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
,,2024-03-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
,,2024-03-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
,,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.39
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.84
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.44
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.77
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
,,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
,,2024-03-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
,,2024-03-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
,,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.35
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.86
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.4
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
,,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
,,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.35
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.89
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.4
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
,,2024-03-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
,,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.71
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.81
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.77
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.73
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
,,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
,,2024-03-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.72
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.85
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.78
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.77
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
,,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
,,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.65
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.86
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.71
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.77
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
,,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
,,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.6
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.84
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.75
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
,,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
,,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.49
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.9
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.55
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.89
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.58
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
,,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.01
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.58
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.9
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
,,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.48
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.93
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.82
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
,,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
,,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.4
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.01
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.89
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
,,2024-03-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
,,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.38
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.09
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.44
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
,,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
,,2024-03-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
,,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.32
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.17
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.38
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.03
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
,,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
,,2024-03-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
,,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.38
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.14
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.44
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.0
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
,,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
,,2024-03-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
,,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.34
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.4
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.03
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
,,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
,,2024-03-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
,,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.27
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.32
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
,,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
,,2024-03-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
,,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.29
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.28
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.35
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.3
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
,,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
,,2024-03-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
,,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.89
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
