Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.94
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.43
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
,,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
,,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.16
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.5
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.21
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.3
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
,,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
,,2024-03-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
,,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.18
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.56
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.23
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
,,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
,,2024-03-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
,,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.02
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.64
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.06
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.42
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
,,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
,,2024-03-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
,,2024-03-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
,,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.7
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.86
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.73
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.62
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
,,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
,,2024-03-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
,,2024-03-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
,,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.71
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.74
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.51
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
,,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
,,2024-03-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
,,2024-03-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
,,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.71
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.82
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.59
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
,,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
,,2024-03-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
,,2024-03-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
,,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.57
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.85
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.61
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.61
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
,,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
,,2024-03-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.38
,,2024-03-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
,,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.7
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.9
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.73
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.65
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
,,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
,,2024-03-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.72
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.71
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.75
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.48
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
,,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
,,2024-03-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.7
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.77
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
,,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
,,2024-03-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.76
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.76
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.78
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.52
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
,,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.29
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
,,2024-03-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.72
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.68
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.45
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
,,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
,,2024-03-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.66
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.69
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
,,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
,,2024-03-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.71
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.39
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
,,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
,,2024-03-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.55
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.72
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.48
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
,,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
,,2024-03-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
,,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.27
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.88
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.3
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.64
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
,,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
,,2024-03-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.26
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.77
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.29
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.54
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
,,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
,,2024-03-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.24
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.27
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.41
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
,,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
,,2024-03-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.25
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.66
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.28
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.44
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
,,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
