Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
,,2024-03-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.38
,,2024-03-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
,,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.22
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.25
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.42
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
,,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
,,2024-03-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.35
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.57
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.39
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.36
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
,,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
,,2024-03-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.33
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.61
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.37
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
,,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
,,2024-03-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.3
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.56
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.34
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
,,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
,,2024-03-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.21
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.6
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.24
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.38
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
,,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
,,2024-03-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.06
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.64
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.41
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
,,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
,,2024-03-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.21
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.24
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
,,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
,,2024-03-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.1
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.13
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.38
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
,,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
,,2024-03-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.61
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.39
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
,,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
,,2024-03-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
,,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
,,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
,,2024-03-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.99
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.6
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.38
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
,,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
,,2024-03-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
,,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.6
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
,,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
,,2024-03-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.53
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.33
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
,,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
,,2024-03-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.01
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.56
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.36
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
,,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
,,2024-03-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.34
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.3
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.36
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.13
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
,,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
,,2024-03-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.4
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.24
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.43
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
,,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
,,2024-03-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.38
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.41
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.02
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
,,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
,,2024-03-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
,,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.46
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.12
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.98
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
,,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
,,2024-03-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.43
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.06
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.46
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.91
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
,,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
,,2024-03-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
