Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.42
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.95
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.44
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
,,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
,,2024-03-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.49
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.91
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.77
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
,,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
,,2024-03-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.59
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.81
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
,,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
,,2024-03-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
,,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.41
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.73
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.44
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
,,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.61
,,2024-03-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
,,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.52
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.65
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.54
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
,,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
,,2024-03-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.47
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.61
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.5
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.5
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
,,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
,,2024-03-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.45
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.78
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.47
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.66
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
,,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
,,2024-03-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
,,2024-03-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
,,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.48
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.69
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.51
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.57
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
,,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
,,2024-03-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
,,2024-03-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
,,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.52
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.63
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.52
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
,,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
,,2024-03-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.56
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.6
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.49
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
,,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
,,2024-03-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.59
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.45
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
,,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
,,2024-03-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.54
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.45
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.57
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.36
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
,,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
,,2024-03-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.73
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.42
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.77
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.33
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
,,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
,,2024-03-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.7
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.4
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.31
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
,,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
,,2024-03-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
,,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.67
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.35
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.26
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
,,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
,,2024-03-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.75
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.32
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.79
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.23
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
,,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.29
,,2024-03-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.85
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.32
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.89
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.24
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
,,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
,,2024-03-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.81
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.35
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.26
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
,,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
,,2024-03-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.7
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.43
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.33
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
,,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
