Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.89
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.42
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.93
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.32
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
,,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
,,2024-03-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.02
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.47
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.08
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.37
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
,,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.25
,,2024-03-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.24
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.41
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.32
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
,,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
,,2024-03-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.24
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.44
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.35
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
,,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
,,2024-03-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.38
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.4
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.31
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
,,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
,,2024-03-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.39
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.49
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.39
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
,,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
,,2024-03-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
,,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.54
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.41
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.31
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
,,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.33
,,2024-03-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.83
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.38
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.91
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.29
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
,,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
,,2024-03-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.69
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.33
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.78
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.24
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
,,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.33
,,2024-03-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
,,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.72
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.31
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.8
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.22
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
,,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
,,2024-03-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
,,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.88
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.37
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.96
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.28
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
,,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
,,2024-03-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.89
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.53
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.98
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.43
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
,,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
,,2024-03-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.07
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.51
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.16
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.41
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
,,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
,,2024-03-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.22
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.39
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.32
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.3
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
,,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
,,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.11
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.45
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.2
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.36
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
,,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.02
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.45
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.1
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.36
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
,,2024-03-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
,,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.0
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.41
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.09
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.31
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
,,2024-03-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
,,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.25
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.42
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.35
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.33
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
,,2024-03-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
,,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.31
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.48
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.41
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.38
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
,,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.35
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.47
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.45
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.38
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
