Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.38
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.54
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.49
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.44
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.56
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.59
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.67
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.49
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.6
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.59
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.71
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.5
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.57
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.61
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.68
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.52
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.7
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.7
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.82
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.61
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.64
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.67
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.75
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.58
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.6
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.75
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.7
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.69
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.86
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.81
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.75
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.7
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.84
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.81
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.73
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
,,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.66
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.91
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.78
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.67
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.88
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.78
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.79
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.84
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.88
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.96
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
,,2024-03-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.01
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.9
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.12
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.81
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.04
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.88
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.16
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.96
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.92
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.08
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.83
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.99
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.99
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.11
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.9
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
,,2024-03-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.84
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.16
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.96
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.05
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.45
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.23
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.55
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.45
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.15
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.55
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
