Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.44
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.54
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.07
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
,,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.53
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.24
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.63
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.62
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.19
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.73
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.07
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.7
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.12
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.81
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.01
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.63
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.11
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.73
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.0
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.74
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.15
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.84
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.71
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.21
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.81
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.09
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.55
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.33
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.65
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.21
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.7
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.57
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.41
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.67
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.28
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-25T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
,,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.43
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.71
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.47
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.62
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
,,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-25T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.4
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.7
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.45
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.61
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
,,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-25T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.45
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.69
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.49
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.6
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
,,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.13
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.83
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.17
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.72
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.13
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.8
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.17
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.7
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.16
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.75
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.2
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.65
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
,,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.02
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.66
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.05
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.56
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.05
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.59
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.08
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.5
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.06
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.1
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.54
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
,,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.01
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.72
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.05
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.63
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
,,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.02
