Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.59
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.06
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.51
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-25T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
,,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.95
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.6
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.99
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.52
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
,,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.98
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.74
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.02
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.65
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.89
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.77
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.92
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.67
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
,,2024-03-25T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
,,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.86
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.79
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.89
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.69
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
,,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
,,2024-03-25T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-25T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
,,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.88
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.8
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.91
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.7
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
,,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-25T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-25T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
,,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.86
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.76
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.89
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.66
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-25T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
,,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.73
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.76
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.75
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.66
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-25T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
,,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.68
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.7
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.59
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-25T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-25T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
,,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.65
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.54
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
,,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
,,2024-03-25T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
,,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.68
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.65
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.55
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-25T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
,,2024-03-25T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
,,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.47
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.6
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.48
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.51
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-25T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
,,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.26
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.56
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.26
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.47
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
,,2024-03-25T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
,,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.15
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.49
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.14
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
,,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-25T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
,,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.11
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.52
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.11
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.44
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-25T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
,,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.02
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.5
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.01
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.42
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
,,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-25T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
,,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.95
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.58
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.94
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.49
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-25T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
,,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.87
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.52
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.86
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.43
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-25T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-25T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
,,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.84
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.46
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.83
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.37
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
,,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-25T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-25T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
,,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.79
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.48
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.77
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.38
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
,,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
