Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
,,2024-03-25T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-25T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
,,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.79
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.54
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.78
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.44
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
,,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
,,2024-03-25T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-25T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
,,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.9
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.5
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
,,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
,,2024-03-25T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-25T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.96
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.57
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.95
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.46
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
,,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
,,2024-03-25T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-25T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
,,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.95
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.51
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.94
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
,,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-25T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-25T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
,,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.94
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.48
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.94
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.38
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
,,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
,,2024-03-25T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-25T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
,,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.95
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.51
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.94
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
,,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
,,2024-03-25T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-25T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
,,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.0
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.58
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.0
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.48
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
,,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
,,2024-03-25T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-25T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
,,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.89
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.52
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
,,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
,,2024-03-25T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-25T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
,,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.88
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.52
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
,,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.42
,,2024-03-25T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-25T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
,,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.86
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.55
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.86
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.44
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
,,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-25T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-25T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
,,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.88
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.52
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.41
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
,,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
,,2024-03-25T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-25T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
,,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.79
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.47
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.79
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.37
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
,,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
,,2024-03-25T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
,,2024-03-25T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
,,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.74
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.49
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.39
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
,,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
,,2024-03-25T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
,,2024-03-25T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
,,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.78
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.48
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.78
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.38
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
,,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
,,2024-03-25T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
,,2024-03-25T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.68
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.51
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.68
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
,,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
,,2024-03-25T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-25T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
,,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.64
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.4
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.3
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
,,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
,,2024-03-25T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-25T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.58
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.39
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.3
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
,,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
,,2024-03-25T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-25T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.63
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.31
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.22
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
,,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
,,2024-03-25T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.63
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
,,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
,,2024-03-25T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
