Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.58
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.09
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
,,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.54
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
,,2024-03-25T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-25T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.64
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.17
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.65
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
,,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
,,2024-03-25T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.55
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.09
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.56
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.01
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
,,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
,,2024-03-25T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.68
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.69
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
,,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
,,2024-03-25T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.74
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.76
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.95
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
,,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.92
,,2024-03-25T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-25T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
,,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.74
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.76
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
,,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
,,2024-03-25T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-25T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.53
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.03
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.94
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
,,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
,,2024-03-25T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.52
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.01
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.53
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.92
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
,,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
,,2024-03-25T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
,,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.52
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.92
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.53
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.83
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
,,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
,,2024-03-25T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
,,2024-03-25T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
,,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.48
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.89
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.81
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
,,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
,,2024-03-25T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
,,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.49
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.82
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.51
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.74
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
,,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
,,2024-03-25T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.5
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.76
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.43
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
,,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
,,2024-03-25T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.46
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.73
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.47
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
,,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.91
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
,,2024-03-25T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.32
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.71
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.33
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.64
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
,,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.9
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.23
,,2024-03-25T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.29
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.73
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.3
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
,,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
,,2024-03-25T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.41
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.69
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.43
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
,,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
,,2024-03-25T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-25T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
,,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.37
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.38
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.6
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
,,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
,,2024-03-25T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.49
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.7
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.5
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.63
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
,,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
,,2024-03-25T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.42
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.73
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.43
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
,,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
,,2024-03-25T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
