Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
,,2024-03-25T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.79
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.63
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.83
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
,,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-25T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.71
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.64
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.75
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
,,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.42
,,2024-03-25T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
,,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.68
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.7
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.71
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.63
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
,,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
,,2024-03-25T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.61
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.62
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.55
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
,,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-25T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-25T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.75
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.62
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.78
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
,,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
,,2024-03-25T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-25T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.93
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.65
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.97
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.58
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
,,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
,,2024-03-25T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.87
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.57
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.91
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.5
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
,,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.75
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
,,2024-03-25T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-25T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.84
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.52
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.87
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.46
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
,,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.75
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
,,2024-03-25T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-25T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.86
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.59
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.9
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.53
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
,,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
,,2024-03-25T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-25T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.95
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.52
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.99
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.45
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
,,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.42
,,2024-03-25T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-25T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
,,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.12
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.55
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.16
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.48
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
,,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
,,2024-03-25T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.18
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.52
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.23
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.46
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
,,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.33
,,2024-03-25T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.31
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.54
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.37
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.48
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
,,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
,,2024-03-25T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.49
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.51
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.55
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.45
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
,,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
,,2024-03-25T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.68
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.52
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.75
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.46
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
,,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
,,2024-03-25T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
,,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.92
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.5
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.0
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.44
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
,,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
,,2024-03-25T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-25T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
,,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.43
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.38
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.52
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.32
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
,,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.33
,,2024-03-25T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-25T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.52
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.34
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.61
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.29
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
,,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
,,2024-03-25T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-25T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.58
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.28
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.67
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.25
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
,,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
,,2024-03-25T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
