Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
,,2024-03-25T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
,,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.58
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.36
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.67
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.32
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
,,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
,,2024-03-25T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
,,2024-03-25T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
,,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.58
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.42
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.66
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.37
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
,,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
,,2024-03-25T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
,,2024-03-25T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
,,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.67
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.46
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.76
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.4
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
,,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
,,2024-03-25T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.58
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.5
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.68
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.45
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
,,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
,,2024-03-25T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
,,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.73
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.54
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.83
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.49
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
,,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
,,2024-03-25T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.73
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.57
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.83
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.51
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
,,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
,,2024-03-25T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
,,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.43
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.52
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.5
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
,,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
,,2024-03-25T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.49
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.58
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.5
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
,,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-25T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.5
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.53
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.59
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.48
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-25T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.43
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.52
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.5
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-25T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.62
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.62
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.72
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.55
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-25T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
,,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.67
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.77
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.59
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.68
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.61
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.78
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.55
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.65
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.67
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.75
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.6
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-25T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.53
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.73
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.62
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.67
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.4
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.77
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.49
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.72
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.39
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.8
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.47
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.76
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.44
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.79
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.52
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.76
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.58
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.8
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.66
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
