Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.65
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.87
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.73
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.84
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.92
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.92
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.01
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.9
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-25T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.96
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.92
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.05
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.89
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-25T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-25T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
,,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.15
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.95
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.24
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.93
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.09
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.99
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.17
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-25T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.14
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.99
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.24
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
,,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-25T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.09
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.01
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.17
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-25T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.1
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.19
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.01
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-25T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.09
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.18
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.07
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.11
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.16
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-25T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.03
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.12
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.09
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-25T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.08
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.1
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.17
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.07
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.09
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.1
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.18
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.07
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.06
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.15
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-25T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.79
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.87
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-25T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-25T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
,,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.83
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.91
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.14
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-25T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.0
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.09
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.08
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.06
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-25T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-25T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.03
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.11
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.11
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-26T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
,,2024-03-26T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.31
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.72
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.35
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.65
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-26T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
,,2024-03-26T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.25
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.59
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.28
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
