Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-26T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
,,2024-03-26T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.13
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.17
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.55
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-26T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-26T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.09
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.12
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.63
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-26T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
,,2024-03-26T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.96
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.65
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.99
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.57
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-26T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
,,2024-03-26T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.0
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.69
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.02
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-26T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
,,2024-03-26T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.02
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.74
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.04
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.64
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-26T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.42
,,2024-03-26T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.69
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.92
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.6
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-26T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
,,2024-03-26T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.78
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.65
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.8
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.56
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
,,2024-03-26T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-26T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.74
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.71
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.76
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.61
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-26T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
,,2024-03-26T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.65
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.73
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.65
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.61
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
,,2024-03-26T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.57
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.81
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.58
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.68
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
,,2024-03-26T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-26T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.58
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.58
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.76
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
,,2024-03-26T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-26T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.61
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.82
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.61
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.68
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
,,2024-03-26T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-26T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.77
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.63
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
,,2024-03-26T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-26T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.57
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.82
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.57
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.68
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
,,2024-03-26T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-26T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.49
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.89
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.73
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
,,2024-03-26T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-26T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.43
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.89
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.71
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
,,2024-03-26T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
,,2024-03-26T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.43
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.72
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
,,2024-03-26T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-26T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.44
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.98
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.44
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.81
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
,,2024-03-26T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.39
,,2024-03-26T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.45
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.86
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.61
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
,,2024-03-26T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
