Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-26T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.42
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.88
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.61
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
,,2024-03-26T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.97
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
,,2024-03-26T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.22
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.99
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.22
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.72
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
,,2024-03-26T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.31
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.02
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.31
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.75
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
,,2024-03-26T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-26T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.12
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.84
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
,,2024-03-26T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
,,2024-03-26T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.24
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.08
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.24
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.78
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
,,2024-03-26T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
,,2024-03-26T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.22
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.14
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.22
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.83
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
,,2024-03-26T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
,,2024-03-26T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.3
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.13
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.82
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
,,2024-03-26T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.38
,,2024-03-26T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.34
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.03
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.34
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.73
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
,,2024-03-26T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.24
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.03
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.24
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.74
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
,,2024-03-26T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.18
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.05
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.17
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.78
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
,,2024-03-26T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.22
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.09
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.21
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.83
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
,,2024-03-26T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-26T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.29
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.11
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.86
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
,,2024-03-26T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-26T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.08
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.84
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
,,2024-03-26T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.08
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.84
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
,,2024-03-26T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-26T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.03
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.79
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
,,2024-03-26T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.27
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.02
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.79
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
,,2024-03-26T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.17
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.96
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.16
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.74
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.33
,,2024-03-26T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-26T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.22
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.88
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.22
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.68
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
,,2024-03-26T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
