Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.27
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.78
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.6
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
,,2024-03-26T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.72
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.32
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.56
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
,,2024-03-26T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.29
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.58
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.31
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.43
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
,,2024-03-26T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.42
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.29
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
,,2024-03-26T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-26T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.33
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.28
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.36
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.17
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
,,2024-03-26T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.26
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.15
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.29
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.06
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
,,2024-03-26T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.25
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
,,2024-03-26T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-26T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.21
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.88
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.23
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.81
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
,,2024-03-26T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.27
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.85
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.11
,,2024-03-26T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.25
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.81
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.75
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
,,2024-03-26T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.27
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.76
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.7
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
,,2024-03-26T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.74
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.32
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.69
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
,,2024-03-26T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.26
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.72
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.29
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.67
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
,,2024-03-26T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.26
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.75
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.29
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.69
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
,,2024-03-26T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.24
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.69
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.64
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
,,2024-03-26T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.37
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.71
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.41
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.66
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.41
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.88
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
,,2024-03-26T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.19
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.22
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.61
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.45
,,2024-03-26T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-26T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.33
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.69
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.37
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.64
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
,,2024-03-26T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-26T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.45
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.67
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
,,2024-03-26T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
,,2024-03-26T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.45
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.67
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
