Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
,,2024-03-26T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-26T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.58
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.63
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
,,2024-03-26T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-26T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.42
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.6
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
,,2024-03-26T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.57
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.63
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.59
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
,,2024-03-26T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.49
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.65
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.53
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-26T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.59
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.59
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.64
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-26T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.55
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.59
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.59
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.57
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.2
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
,,2024-03-26T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.67
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.64
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.72
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.61
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.23
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-26T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.54
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.64
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.59
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.6
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
,,2024-03-26T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.56
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.61
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-26T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.62
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.69
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.66
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-26T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.71
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.75
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
,,2024-03-26T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.98
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.02
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.64
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
,,2024-03-26T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.72
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.65
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.75
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.98
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-26T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.85
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.65
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.89
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.63
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.41
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-26T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.98
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.01
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.64
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
,,2024-03-26T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.94
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.76
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.98
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.74
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
,,2024-03-26T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.95
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.7
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.99
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.69
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
,,2024-03-26T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.95
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.64
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.98
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.63
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
,,2024-03-26T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.12
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.68
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.16
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.66
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
