Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
,,2024-03-26T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.09
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.74
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.12
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.73
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
,,2024-03-26T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.29
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.81
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.33
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.79
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
,,2024-03-26T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.71
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.8
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.77
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
,,2024-03-26T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-26T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.65
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.82
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
,,2024-03-26T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-26T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.73
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.83
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.79
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.81
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
,,2024-03-26T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-26T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.77
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.86
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.83
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.84
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
,,2024-03-26T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.73
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.0
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.78
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.98
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
,,2024-03-26T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.81
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.87
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
,,2024-03-26T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.65
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.08
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.05
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
,,2024-03-26T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.83
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.0
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.88
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.97
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
,,2024-03-26T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-26T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.89
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.02
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.95
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
,,2024-03-26T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.88
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.12
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.93
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
,,2024-03-26T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.91
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.17
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.97
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.13
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.89
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.94
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.96
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.01
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.17
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
,,2024-03-26T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.89
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.24
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.94
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.2
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-26T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.94
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.27
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.22
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.95
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.26
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.01
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.99
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.04
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
