Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.94
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.99
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.15
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-26T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.59
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.63
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-26T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-26T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.53
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.27
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.57
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.22
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-26T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.29
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.24
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-26T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
,,2024-03-26T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.28
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.23
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-26T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
,,2024-03-26T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.62
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.39
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.33
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-26T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-26T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.78
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.42
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.83
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.36
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.47
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.84
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.76
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.55
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.47
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-26T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.72
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.59
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.76
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.51
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
,,2024-03-26T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.73
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.61
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.76
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.52
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
,,2024-03-26T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.83
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.86
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.55
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
,,2024-03-26T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-26T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.94
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.97
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.9
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.69
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.93
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.59
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.05
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.67
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.09
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.57
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.04
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.65
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.07
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.55
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.21
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.65
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.25
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.56
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.32
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.36
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.34
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-26T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.34
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.39
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
