Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.46
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.66
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.56
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-26T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.38
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.42
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-26T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-26T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.38
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.42
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.08
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.12
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.12
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.15
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.0
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.04
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.15
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
,,2024-03-27T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
,,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.85
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.09
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.88
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.77
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.8
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.2
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.8
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.32
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.84
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.33
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.76
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.3
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.79
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.31
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.72
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.74
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.26
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.78
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.81
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.24
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.69
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.26
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.73
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.25
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
,,2024-03-27T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.73
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.2
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.77
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.19
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-27T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-27T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
,,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.61
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.65
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-27T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.55
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.11
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.59
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-27T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.54
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.58
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.21
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.47
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.51
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.07
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.31
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.98
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.34
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.98
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
,,2024-03-27T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.3
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.34
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.07
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
