Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.21
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.12
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.24
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.13
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.12
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.14
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.13
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.16
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.19
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.01
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.16
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.03
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
,,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-27T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
,,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.96
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.08
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.98
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.09
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.86
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.9
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.88
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.92
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
,,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.71
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.24
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.72
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.24
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
,,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.8
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.82
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.25
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
,,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-27T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.74
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.76
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.25
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
,,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-27T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.7
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.71
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
,,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
,,2024-03-27T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.69
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.21
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.21
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
,,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.33
,,2024-03-27T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.5
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.23
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.51
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.23
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
,,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
,,2024-03-27T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.46
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.28
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.27
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.25
,,2024-03-27T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.47
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.31
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.47
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.3
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
,,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
,,2024-03-27T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.43
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.36
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.43
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.34
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
,,2024-03-27T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-27T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
,,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.4
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.39
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.23
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
,,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
,,2024-03-27T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.51
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.39
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
,,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
,,2024-03-27T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
,,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.47
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.39
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
,,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.42
,,2024-03-27T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
,,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.37
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.51
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.32
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
,,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
,,2024-03-27T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
