Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.29
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.49
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.41
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
,,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
,,2024-03-27T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.42
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.53
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.4
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.44
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
,,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
,,2024-03-27T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.57
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.52
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.57
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
,,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
,,2024-03-27T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.5
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.54
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.39
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
,,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
,,2024-03-27T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
,,2024-03-27T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.35
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.6
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.34
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.44
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
,,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
,,2024-03-27T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.35
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.35
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.45
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
,,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.42
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
,,2024-03-27T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
,,2024-03-27T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
,,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.41
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.73
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
,,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
,,2024-03-27T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
,,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.41
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.74
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.41
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.58
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
,,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
,,2024-03-27T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
,,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.35
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.76
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.33
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.62
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
,,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
,,2024-03-27T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
,,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.37
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.79
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.36
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.65
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
,,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
,,2024-03-27T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
,,2024-03-27T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
,,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.43
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.7
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.43
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.55
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
,,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
,,2024-03-27T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-27T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
,,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.7
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.28
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.53
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
,,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
,,2024-03-27T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
,,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.25
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.63
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.41
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
,,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
,,2024-03-27T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.71
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.32
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.46
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
,,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
,,2024-03-27T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.29
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.74
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.5
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
,,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
,,2024-03-27T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.39
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.85
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.39
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.66
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
,,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
,,2024-03-27T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.38
,,2024-03-27T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
,,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.34
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.82
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.34
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.66
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
,,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.98
,,2024-03-27T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.4
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.84
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.4
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.68
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
,,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
,,2024-03-27T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.45
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.84
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.7
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
,,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
,,2024-03-27T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.27
,,2024-03-27T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
,,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.46
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.86
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.71
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
