Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
,,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
,,2024-03-27T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
,,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.56
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.82
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.68
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
,,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
,,2024-03-27T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-27T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.65
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.89
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.74
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
,,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
,,2024-03-27T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
,,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.54
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.94
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.81
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
,,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
,,2024-03-27T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.54
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.91
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.8
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
,,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
,,2024-03-27T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.58
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.91
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.58
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.77
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
,,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.29
,,2024-03-27T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.44
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.87
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.44
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.71
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
,,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.98
,,2024-03-27T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.18
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.96
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.18
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.77
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
,,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
,,2024-03-27T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.23
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.01
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.23
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.82
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
,,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
,,2024-03-27T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.17
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,17.0
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.16
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.8
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.42
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
,,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
,,2024-03-27T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.12
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.91
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.1
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.74
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
,,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
,,2024-03-27T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.19
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.91
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.18
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.76
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
,,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
,,2024-03-27T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.07
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.82
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.06
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.7
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.41
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
,,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
,,2024-03-27T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.97
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.75
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.96
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.66
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
,,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
,,2024-03-27T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.86
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.64
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.84
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.56
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
,,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.17
,,2024-03-27T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.1
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.55
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.09
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.48
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
,,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.16
,,2024-03-27T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.07
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.4
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.07
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
,,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
,,2024-03-27T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.09
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.35
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.09
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.31
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
,,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
,,2024-03-27T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.06
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.36
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.06
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.32
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
,,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.18
,,2024-03-27T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.09
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.43
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.09
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.39
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
,,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
