Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
,,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.09
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.4
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.09
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.37
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
,,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.26
,,2024-03-27T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
,,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.24
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.21
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.25
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.19
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
,,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
,,2024-03-27T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.15
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.15
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
,,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.92
,,2024-03-27T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
,,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.26
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.26
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.17
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
,,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
,,2024-03-27T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.25
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.26
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.2
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
,,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.04
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
,,2024-03-27T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.15
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.2
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.15
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
,,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
,,2024-03-27T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
,,2024-03-27T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
,,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.13
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.17
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.13
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.44
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
,,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.41
,,2024-03-27T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
,,2024-03-27T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
,,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.26
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.16
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.15
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
,,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
,,2024-03-27T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
,,2024-03-27T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
,,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.24
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.09
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.25
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.09
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.43
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
,,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
,,2024-03-27T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
,,2024-03-27T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
,,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.21
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.98
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.21
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
,,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
,,2024-03-27T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
,,2024-03-27T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
,,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.1
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.88
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.1
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.9
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
,,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
,,2024-03-27T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
,,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.2
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.95
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.2
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
,,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
,,2024-03-27T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
,,2024-03-27T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
,,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.21
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.0
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.21
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.02
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
,,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
,,2024-03-27T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
,,2024-03-27T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
,,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.39
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.97
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.4
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
,,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
,,2024-03-27T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
,,2024-03-27T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
,,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.41
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.97
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.41
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
,,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
,,2024-03-27T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
,,2024-03-27T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
,,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.42
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.07
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.09
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
,,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
,,2024-03-27T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
,,2024-03-27T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
,,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.54
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.14
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
,,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
,,2024-03-27T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
,,2024-03-27T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
,,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.36
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.35
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.21
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
,,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
,,2024-03-27T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
,,2024-03-27T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
,,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.45
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.15
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.15
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
,,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
,,2024-03-27T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
,,2024-03-27T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
