Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
,,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
,,2024-03-27T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
,,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.36
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.44
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.03
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
,,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
,,2024-03-27T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
,,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.29
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.37
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
,,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
,,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.24
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.26
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.32
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.23
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
,,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.31
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.28
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.39
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.26
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
,,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-27T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
,,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.37
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.26
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.46
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.24
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
,,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.52
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.23
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.61
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.21
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
,,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
,,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.24
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.32
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
,,2024-03-27T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
,,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.28
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.23
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.36
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.2
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
,,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
,,2024-03-27T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
,,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.38
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.28
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.47
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.24
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
,,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.63
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.73
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
,,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.38
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.21
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.48
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
,,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.43
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.16
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.52
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.13
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
,,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.51
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.6
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
,,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
,,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.46
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.31
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.55
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.27
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-27T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
,,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.36
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.38
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.45
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.33
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
,,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.15
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.41
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.23
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
,,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
,,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.34
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.41
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.43
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
,,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
,,2024-03-27T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
,,2024-03-27T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.32
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.41
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.41
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.36
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
,,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
,,2024-03-27T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-27T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.14
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.48
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.22
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.42
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
