Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
,,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.27
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.47
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.35
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.41
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
,,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
,,2024-03-27T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
,,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.29
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.48
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.38
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.43
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
,,2024-03-27T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
,,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.08
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.47
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.16
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.41
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
,,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
,,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.16
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.57
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.24
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.5
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
,,2024-03-27T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
,,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.08
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.57
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.15
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.51
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
,,2024-03-27T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
,,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.1
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.64
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.16
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.57
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
,,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
,,2024-03-27T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
,,2024-03-27T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
,,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.03
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.7
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.09
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.62
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
,,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
,,2024-03-27T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
,,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.1
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.7
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.16
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.61
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
,,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
,,2024-03-27T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
,,2024-03-27T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
,,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.3
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.66
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.37
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.58
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
,,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
,,2024-03-27T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
,,2024-03-27T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
,,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.33
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.76
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.39
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.67
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.17
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
,,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
,,2024-03-27T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
,,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.44
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.73
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.51
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.64
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
,,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
,,2024-03-27T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
,,2024-03-27T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
,,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.27
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.62
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.33
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.54
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.22
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
,,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,15.9
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.34
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.06
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.42
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.03
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
541896,Clydach Vale Factory,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,15.9
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.95
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.02
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.0
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
541896,Clydach Vale Factory,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,15.9
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.02
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.98
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.1
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.94
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
541896,Clydach Vale Factory,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,15.9
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.01
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.19
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.09
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.14
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
541896,Clydach Vale Factory,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,15.9
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.88
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.24
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.95
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
541896,Clydach Vale Factory,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
