Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.88
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.22
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.94
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.17
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
541896,Clydach Vale Factory,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.95
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.2
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.03
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
541896,Clydach Vale Factory,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.96
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.23
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.04
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.18
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
541896,Clydach Vale Factory,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.03
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.11
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.14
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
541896,Clydach Vale Factory,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.01
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.15
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.09
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
541896,Clydach Vale Factory,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.86
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.15
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.92
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
541896,Clydach Vale Factory,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.73
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.16
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.79
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
541896,Clydach Vale Factory,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.78
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.31
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.84
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.27
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
541896,Clydach Vale Factory,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,15.5
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.7
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.38
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.76
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.34
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
541896,Clydach Vale Factory,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.85
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.45
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.92
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.4
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
541896,Clydach Vale Factory,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,15.3
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.8
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.51
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.86
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.45
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
541896,Clydach Vale Factory,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,15.3
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.66
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.44
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.72
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.38
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
541896,Clydach Vale Factory,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,15.3
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.7
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.34
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.75
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.3
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
541896,Clydach Vale Factory,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,15.3
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.48
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.4
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.52
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.35
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
541896,Clydach Vale Factory,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
