Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,15.3
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.39
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.34
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.43
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.29
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
541896,Clydach Vale Factory,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.41
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.45
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.21
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
541896,Clydach Vale Factory,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.43
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.35
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.47
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.3
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
541896,Clydach Vale Factory,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.35
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.3
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.4
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.25
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
541896,Clydach Vale Factory,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.31
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.29
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.36
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.25
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
541896,Clydach Vale Factory,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.18
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.29
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.23
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.24
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
541896,Clydach Vale Factory,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.1
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.2
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.14
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.15
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
541896,Clydach Vale Factory,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,15.5
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.21
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.25
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.26
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.19
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
541896,Clydach Vale Factory,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.15
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.24
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.21
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.17
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
541896,Clydach Vale Factory,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.12
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.17
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.06
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
541896,Clydach Vale Factory,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.05
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.11
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.06
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
541896,Clydach Vale Factory,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.03
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.98
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.08
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.91
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
541896,Clydach Vale Factory,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.07
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.83
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.12
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.77
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
541896,Clydach Vale Factory,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.09
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.83
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.14
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
541896,Clydach Vale Factory,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
