Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.02
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.77
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.06
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.72
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
541896,Clydach Vale Factory,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.0
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.81
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.05
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.76
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
541896,Clydach Vale Factory,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,15.8
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.99
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.87
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.04
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.82
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
541896,Clydach Vale Factory,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.97
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.91
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.02
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.85
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.27
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
541896,Clydach Vale Factory,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.66
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.11
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
541896,Clydach Vale Factory,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.7
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.12
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.75
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
541896,Clydach Vale Factory,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.66
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.06
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.71
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
541896,Clydach Vale Factory,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.74
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.09
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.79
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.02
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
541896,Clydach Vale Factory,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.88
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.1
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.94
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.03
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
541896,Clydach Vale Factory,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.98
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.02
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.03
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
541896,Clydach Vale Factory,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.96
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.99
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.01
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.93
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
541896,Clydach Vale Factory,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.99
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.94
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.04
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.88
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
541896,Clydach Vale Factory,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,15.7
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.73
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.94
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.77
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.87
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
541896,Clydach Vale Factory,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.55
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.97
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
541896,Clydach Vale Factory,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
