Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.7
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.02
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.75
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.94
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
541896,Clydach Vale Factory,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.6
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.98
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.64
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.89
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
541896,Clydach Vale Factory,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.18
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.58
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.85
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
541896,Clydach Vale Factory,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.27
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.09
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,15.6
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.62
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.74
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.65
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
541896,Clydach Vale Factory,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.5
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.46
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.76
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.7
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
541896,Clydach Vale Factory,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,15.4
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.46
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.74
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
541896,Clydach Vale Factory,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,15.3
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.48
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.76
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.7
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
541896,Clydach Vale Factory,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,15.2
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.76
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.79
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
541896,Clydach Vale Factory,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.46
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,15.1
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.62
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.53
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.65
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.5
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
541896,Clydach Vale Factory,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.1
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.57
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.38
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.59
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.35
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
541896,Clydach Vale Factory,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.0
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.5
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.53
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.52
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
541896,Clydach Vale Factory,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.4
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,14.9
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.39
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.61
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
541896,Clydach Vale Factory,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,14.8
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.59
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.35
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.32
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
541896,Clydach Vale Factory,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,14.7
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.67
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.36
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.34
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
541896,Clydach Vale Factory,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
