Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,14.6
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.6
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.32
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.31
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
541896,Clydach Vale Factory,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,14.6
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.63
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.28
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.65
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.27
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
541896,Clydach Vale Factory,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.42
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,14.6
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.58
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.41
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.6
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.39
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
541896,Clydach Vale Factory,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.79
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,14.6
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.26
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.53
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
541896,Clydach Vale Factory,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,14.5
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.3
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.62
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.33
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.59
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
541896,Clydach Vale Factory,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.29
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,14.4
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.44
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.48
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.47
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.45
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
541896,Clydach Vale Factory,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.73
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.24
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.77
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.22
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
541896,Clydach Vale Factory,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.74
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.28
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.78
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.26
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
541896,Clydach Vale Factory,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.38
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.48
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.43
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.52
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.39
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
541896,Clydach Vale Factory,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.44
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.42
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.48
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.39
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
541896,Clydach Vale Factory,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.56
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.36
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.61
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.33
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
541896,Clydach Vale Factory,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.42
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.66
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.36
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.34
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
541896,Clydach Vale Factory,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.53
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.32
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.49
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.34
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.47
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
541896,Clydach Vale Factory,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.63
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.59
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.67
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.58
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
541896,Clydach Vale Factory,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
