Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.6
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.64
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.64
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.63
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
541896,Clydach Vale Factory,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.64
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.7
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.67
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
541896,Clydach Vale Factory,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.48
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.62
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.77
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.76
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
541896,Clydach Vale Factory,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.64
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.74
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.67
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.74
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
541896,Clydach Vale Factory,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.31
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.59
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.76
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.63
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.75
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
541896,Clydach Vale Factory,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.58
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.8
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.61
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.79
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
541896,Clydach Vale Factory,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.67
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.78
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.76
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
541896,Clydach Vale Factory,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.63
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.73
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.72
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
541896,Clydach Vale Factory,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.76
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.68
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.79
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
541896,Clydach Vale Factory,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.73
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.69
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.76
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.69
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
541896,Clydach Vale Factory,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.02
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.78
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.81
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.82
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.8
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
541896,Clydach Vale Factory,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.74
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.79
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.77
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
541896,Clydach Vale Factory,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.65
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.7
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.68
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.7
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
541896,Clydach Vale Factory,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.62
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.75
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.65
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.75
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
