Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
541896,Clydach Vale Factory,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.64
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.77
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.67
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.77
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
541896,Clydach Vale Factory,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.67
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.55
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.67
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.43
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
541896,Clydach Vale Factory,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,13.7
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.71
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.75
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.57
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
541896,Clydach Vale Factory,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.53
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,13.6
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.41
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.56
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.44
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.57
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
541896,Clydach Vale Factory,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,13.5
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,6.48
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.58
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.59
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
541896,Clydach Vale Factory,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.52
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.55
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.55
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
541896,Clydach Vale Factory,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.7
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.61
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.73
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.62
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
541896,Clydach Vale Factory,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,13.3
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.94
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.63
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.98
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
541896,Clydach Vale Factory,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,13.3
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.16
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.66
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.2
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.68
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
541896,Clydach Vale Factory,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,13.3
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.23
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.69
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.26
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.71
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
541896,Clydach Vale Factory,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.45
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.57
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.49
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.61
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
541896,Clydach Vale Factory,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.42
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.61
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.46
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
541896,Clydach Vale Factory,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.71
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.51
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.76
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.56
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
541896,Clydach Vale Factory,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.58
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.54
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.61
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.59
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
