Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
541896,Clydach Vale Factory,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.57
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.6
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.61
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
541896,Clydach Vale Factory,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.74
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.59
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.78
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.65
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
541896,Clydach Vale Factory,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.87
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.64
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.91
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.7
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
541896,Clydach Vale Factory,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,13.2
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.65
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.61
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.69
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.67
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
541896,Clydach Vale Factory,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,13.3
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.69
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.7
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.72
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.76
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
541896,Clydach Vale Factory,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,13.3
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.8
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.73
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.84
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.78
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
541896,Clydach Vale Factory,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,13.3
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.88
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.68
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.93
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.74
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
541896,Clydach Vale Factory,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,13.3
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.54
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.76
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.58
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.82
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
541896,Clydach Vale Factory,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.53
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.78
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.56
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.83
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
541896,Clydach Vale Factory,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.33
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.67
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.77
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.71
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.83
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
541896,Clydach Vale Factory,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.68
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.84
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.72
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.89
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
541896,Clydach Vale Factory,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.81
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.85
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.85
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.9
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
541896,Clydach Vale Factory,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.86
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.91
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.9
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
541896,Clydach Vale Factory,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,13.4
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.0
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.86
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.04
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.91
