Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
541896,Clydach Vale Factory,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,13.5
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.92
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.97
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.96
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.02
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
541896,Clydach Vale Factory,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,13.6
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.98
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.94
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.02
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.99
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
541896,Clydach Vale Factory,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,13.6
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.87
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.92
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.91
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.96
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
541896,Clydach Vale Factory,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,13.6
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.81
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.0
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.85
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.27
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
541896,Clydach Vale Factory,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,13.7
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.76
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.99
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.8
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.02
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
541896,Clydach Vale Factory,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.99
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,15.94
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.04
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.98
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
541896,Clydach Vale Factory,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.93
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.14
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.98
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
541896,Clydach Vale Factory,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.94
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.14
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.98
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
541896,Clydach Vale Factory,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.01
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.1
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.05
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.27
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
541896,Clydach Vale Factory,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,13.7
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.96
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.11
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.01
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.13
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
541896,Clydach Vale Factory,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,13.6
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.23
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.08
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.28
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
541896,Clydach Vale Factory,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.32
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.08
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.37
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.1
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
541896,Clydach Vale Factory,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,13.9
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.45
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.1
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.5
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
541896,Clydach Vale Factory,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,8.39
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.27
