Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,8.45
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.28
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
541896,Clydach Vale Factory,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,13.6
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,8.51
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.27
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,8.57
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.28
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
541896,Clydach Vale Factory,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,13.8
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,8.58
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.24
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,8.64
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.25
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
541896,Clydach Vale Factory,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,14.0
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,8.43
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.18
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.48
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.2
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
541896,Clydach Vale Factory,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,8.49
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.11
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,8.55
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.13
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
541896,Clydach Vale Factory,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,8.0
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,8.04
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.15
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.23
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
541896,Clydach Vale Factory,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.86
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.06
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.91
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.09
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
541896,Clydach Vale Factory,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.87
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.01
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.92
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.04
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
541896,Clydach Vale Factory,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,14.1
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,7.93
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,7.97
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.07
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
541896,Clydach Vale Factory,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,7.82
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.09
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,7.86
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.12
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
541896,Clydach Vale Factory,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.86
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.05
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,7.9
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
541896,Clydach Vale Factory,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,14.2
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.88
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.13
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,7.92
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.16
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
541896,Clydach Vale Factory,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,14.3
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.87
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.04
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,7.91
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.08
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
541896,Clydach Vale Factory,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,14.4
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.79
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,16.08
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,7.82
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,15.11
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
541896,Clydach Vale Factory,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
